Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.31
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.87
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.12
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03575
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14504
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07243
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46694
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,102.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.38
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,80.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,100.56
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06763999999999999
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14247
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0482
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94897
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99417
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98486
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.56
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931899999999999
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7520399999999999
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89886
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.44
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03703
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09969
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05049
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95492
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.69
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92508
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7662
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,124.81
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.19
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03581
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01295
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07796
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95923
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.63
