Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78442
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95123
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.13
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15474000000000002
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07887000000000001
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09163
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93872
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96823
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,108.56
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84134
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.24331
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.81
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.13
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02058
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04417
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02504
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96008
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98758
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.38
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93362
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93661
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.25
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-131.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08048999999999999
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01118
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0771
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91666
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95642
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94812
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.19
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91778
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.13
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.44
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.56
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02614
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,2e-05
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04707
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91958
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94812
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
