Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89749
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,152.06
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31795
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98163
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,80.12
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.19
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06792000000000001
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04527
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0056
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93301
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92825
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77685
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68142
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.81
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.37
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.31
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03993
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05882
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03838
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9078
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98004
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.62
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90909
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47207
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.44
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.13
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,125.5
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00334
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01225
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07301
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99332
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82473
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8757
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.69
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8984700000000001
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39773
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96112
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,89.5
