Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.37
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.56
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04591
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05058
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06972
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90558
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.63
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00227
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07164
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07741
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92126
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90417
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.12422
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92721
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-115.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09264
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0305
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0374
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95123
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93603
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89065
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72375
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-165.31
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17565
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.016040000000000002
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02116
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91736
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
