Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93326
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90262
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.62
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0026100000000000003
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03062
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0146
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95264
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93542
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598899999999999
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678899999999999
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.13
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.13
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04765
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01451
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03774
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99338
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97098
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63226
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85364
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.19
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01167
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02785
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.052870000000000014
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93722
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97333
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.32
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71743
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.27
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.56
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.06
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.19
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01936
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0526
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09215
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
