Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.19
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01082
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07433
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02715
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91955
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8757299999999999
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96503
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87082
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249799999999999
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.31
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.38
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,143.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00099
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03465
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04802
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95328
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97314
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88602
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96753
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890100000000001
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86593
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.06
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-127.25
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,96.31
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016309999999999998
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02922
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03993
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93228
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95828
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87921
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94632
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.858
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20339
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85351
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.02
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.88
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.88
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.31
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03935
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.060870000000000014
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06227000000000001
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8937700000000001
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85855
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99557
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
