Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.81
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98627
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35222
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,99.88
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,100.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.81
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.19
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.06
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01622
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03832
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04442
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99551
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457600000000001
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.38
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26229
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93759
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,113.75
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.5
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.81
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,8e-05
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05226
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04421
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95779
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95547
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.94
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26052
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.12
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.62
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07326
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12938
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05385
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8422200000000001
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96033
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95486
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98822
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92569
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,107.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,107.25
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.5
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.44
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12355
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05846000000000001
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10411
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
