Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97363
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84573
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.62
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.44
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.81
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.055070000000000015
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09487
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02544
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95749
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88394
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,99.88
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,100.12
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,55.88
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.37
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.81
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.38
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02983
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11379
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08019
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90384
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,138.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.25
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,72.12
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.81
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.44
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01006
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16176
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14733
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86575
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63931
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
