Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,131.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,132.12
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.06
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.62
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.5
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07447999999999999
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08244
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04485
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96332
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82147
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99252
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78296
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,115.88
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.13
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05406
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21828000000000006
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10912
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91373
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92541
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94186
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.18
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03999
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08165
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07497000000000001
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8987700000000001
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92059
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,115.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.5
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.06
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08425
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02443
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08479
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89392
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
