Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,87.12
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.37
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.81
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14253
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04442
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0136
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99591
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9407
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72815
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,97.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18483
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1469
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17626
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83252
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99747
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99643
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,129.75
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,131.88
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.56
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.19
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,89.87
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02501
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0338
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01192
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97937
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65875
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.48
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.81
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.69
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0443
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04125
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02235
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96295
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99698
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
