Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99622
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8711200000000001
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,91.62
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.75
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03697
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17244
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14299
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99548
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99557
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,123.62
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,124.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06035
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0208
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07247
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96948
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89541
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,160.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.81
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.44
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08766
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13576
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05135
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90179
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96451
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96942
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,110.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.44
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16616
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18978
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11302
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
