Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99619
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95981
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95938
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818600000000001
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98202
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.06
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.56
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.44
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05086
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0439
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08635
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77813
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97897
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,121.38
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,121.62
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.87
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.06
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05055
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11766
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06242
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80847
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83767
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.44
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,114.44
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14824
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02287
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07097
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96658
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97671
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99481
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98856
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.08
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
