Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.87
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04237
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02486
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06813
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91556
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92285
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.75
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.56
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.94
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03096
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06737
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06551
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95834
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8622700000000001
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86651
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,87.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.88
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-152.19
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.06
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11131
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13057
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0367
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8895200000000001
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99304
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7708699999999999
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95322
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,100.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.56
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.88
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04192
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09093
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05998
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87985
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
