Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196399999999999
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.31
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08127999999999999
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05486
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0837
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96005
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94852
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,123.75
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,124.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.69
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.63
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.37
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02419
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07808
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.007640000000000002
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99023
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85272
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92172
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8815
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04683
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04503
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12871
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96222
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96674
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8455799999999999
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.5
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81338
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630399999999999
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96664
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.87
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.25
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.19
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.056629999999999986
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11873
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.055770000000000014
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
