Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96271
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8391700000000001
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,108.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,106.44
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.44
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01216
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0143
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96048
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96161
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97848
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85751
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.36
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,146.38
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,146.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08266
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04869
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03771
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93747
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528100000000001
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70434
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95959
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,50.88
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.37
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.69
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08528
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03664
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01225
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92612
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92779
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92056
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59075
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
