Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.75
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,122.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03511
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02095
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00951
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94382
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90652
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93256
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869299999999999
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,96.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.56
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.63
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11598
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01357
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08918999999999999
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9292
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94861
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61102
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.44
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.57
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.69
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10387
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0107
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07747000000000001
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95459
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.944
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678899999999999
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89944
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74475
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92136
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.69
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.37
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.19
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06078
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06348999999999999
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06264
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91211
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94018
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82455
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91263
772519,Old Hollow - West Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
