Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94122
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75256
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93881
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,105.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,172.06
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.81
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.37
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02061
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10353
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0295
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96576
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9508
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87771
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81579
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93475
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.63
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.94
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13451
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0414
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01543
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95377
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90066
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73297
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78137
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.38
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.5
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.19
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02199
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09508
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0667
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96048
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95123
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87369
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
