Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01424
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09957
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04265
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96728
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93805
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90796
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8113100000000001
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,93.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.13
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.19
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.94
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03291
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10109
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0725
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87103
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93646
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93848
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78683
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8276600000000001
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91846
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.12
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.06
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01811
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.016040000000000002
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0341
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96057
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74328
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87311
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74847
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.13
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,139.38
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06172
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05214
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03383
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93933
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93661
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83529
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
