Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83688
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97018
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92636
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91852
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,96.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,96.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.87
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.38
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0732
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00157
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0183
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96924
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566600000000001
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86984
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91147
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91046
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8938
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.88
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.44
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.049
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07826
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06542
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95343
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8594
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64855
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73059
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.06
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.31
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.19
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04894
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05251
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01045
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85315
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94833
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96603
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92236
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65768
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81213
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.52
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,93.5
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.25
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,128.06
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.37
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06639
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0172
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1176
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
