Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94934
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87616
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96963
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8200700000000001
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.36
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,57.44
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07964
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03468
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11547
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96942
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94553
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.884
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89587
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79101
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93838
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,97.5
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.62
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.25
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01674
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07192
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05647000000000001
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93756
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85119
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5985
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95718
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.36
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.68
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0826
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08457999999999999
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.024
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95523
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95154
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95026
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93649
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93799
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63397
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86111
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
