Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,93.25
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,163.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.44
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.37
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05489
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01402
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00822
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8750899999999999
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93533
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92676
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.69
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62817
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60107
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83511
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.31
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03468
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04353
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07909
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96374
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92975
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93152
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83478
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8883
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533299999999999
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.06
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.84
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,94.5
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.88
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.44
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.75
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02226
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00624
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0645
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94522
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93307
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7984
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93277
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83334
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.16
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.02
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,96.5
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,96.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,137.06
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.69
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08893999999999999
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03108
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05943
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
