Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96048
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94867
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8207700000000001
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91611
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83124
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79773
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88254
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.19
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-152.93
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.19
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01155
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06502000000000001
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05028
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94641
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85977
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93692
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8183600000000001
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95969
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,178.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.13
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00212
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02959
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07387
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579700000000001
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91312
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66238
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90173
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.82
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.12
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07857
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11418
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05605
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96109
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93417
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93024
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90268
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91055
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7037
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
