Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.63
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.75
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06496
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0107
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00081
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85562
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94336
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8412799999999999
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54055
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80975
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.12
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.94
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.75
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.81
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00938
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05251
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02333
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92285
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566600000000001
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97797
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82934
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.5
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.5
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01079
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10808
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00398
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95248
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92132
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90137
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84649
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,97.38
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.87
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.63
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18456
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01216
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06178
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91818
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
