Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91727
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74774
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,97.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.31
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.19
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12169
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06715
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07234
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9858100000000001
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95181
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205899999999999
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.5
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40876999999999997
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87503
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,117.75
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,118.38
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10973
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12132000000000001
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09242
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435399999999999
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.06
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444899999999999
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93375
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,118.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,119.62
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.63
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01259
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08897999999999999
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0038
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93945
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666399999999999
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962799999999999
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.63
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9912700000000001
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29805
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0341
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1874
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19179000000000002
