Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313299999999999
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8675799999999999
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9080799999999999
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5118
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107700000000001
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,106.62
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-162.31
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.94
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057420000000000006
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,2e-05
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01881
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9954799999999999
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9247700000000001
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94339
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90655
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.06
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44881000000000004
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,77.62
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.63
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0029100000000000003
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09247999999999999
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03383
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92624
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90491
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6842
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84915
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.81
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,140.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01701
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00081
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14922
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785799999999999
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9221799999999999
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832799999999999
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
