Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,121.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,121.12
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.56
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.06
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.06
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09947
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00545
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0547
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89346
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813200000000001
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93652
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963899999999999
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585600000000001
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.56
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08832999999999999
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15373
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04891
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99069
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8718899999999999
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9210799999999999
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7496
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.94
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.94
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.011890000000000001
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13435999999999998
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04582
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9945700000000001
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86175
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9334399999999999
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970399999999999
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85849
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9854700000000001
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,103.25
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.88
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03896
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11397
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09944
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8690200000000001
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
