Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89007
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789399999999999
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.81
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88641
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80755
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,143.44
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,117.38
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11225999999999998
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07002
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0659
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9673799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85162
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657899999999999
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92071
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9474799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,58.25
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.62
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18416
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12925999999999999
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07427
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.19
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85367
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8873
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99451
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90735
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9484600000000001
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.06
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00496
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02538
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16047999999999998
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880399999999999
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91464
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8444799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856600000000001
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86566
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.52
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.81
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
