Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,108.81
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07829
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07012
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11946
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.19
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9943799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84109
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204399999999999
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9905700000000001
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,98.75
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,99.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,68.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.57
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.44
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0012699999999999999
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08135
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.016890000000000002
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87179
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241299999999999
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5342899999999999
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94171
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.19
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.81
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00288
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10106
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19744
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9897799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8603799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726899999999999
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9963700000000001
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8617799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273100000000001
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85788
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09953
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07015
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07347000000000001
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9962799999999999
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8351700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
