Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,115.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,116.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.75
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.56
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24385
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17412
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21736
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9989299999999999
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915200000000001
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032600000000001
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789399999999999
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9113100000000001
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,126.5
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,126.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.62
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.56
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.054029999999999995
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12605
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11937
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965799999999999
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787899999999999
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9739399999999999
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,94.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,94.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,120.38
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,120.88
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.62
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.94
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20046
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12554
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03273
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98721
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9944799999999999
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9421700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9973799999999999
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9941700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212600000000001
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,133.12
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,133.38
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.25
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17568
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17545999999999998
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19088
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99475
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972200000000001
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
