Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252600000000001
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9717399999999999
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8874200000000001
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,132.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,132.25
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.5
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08016000000000001
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0681
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08019
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9974700000000001
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,41.06
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6560600000000001
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,115.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,115.75
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.81
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1628
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13627999999999998
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15922999999999998
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268799999999999
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99493
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,120.62
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,122.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.94
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.5
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,67.25
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01463
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08962
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08452
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869100000000001
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715600000000001
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74725
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88736
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,119.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,101.75
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.62
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,50.12
