Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-119.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17498
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.026539999999999998
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14107
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829700000000001
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,102.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,102.62
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.69
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01436
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17137
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07979
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9965799999999999
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813799999999999
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9947799999999999
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78943
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99677
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,117.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.69
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.12
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13393
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.014209999999999999
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01082
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76135
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.19
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.81
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01289
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10862999999999999
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05113
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89181
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92081
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029200000000001
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9943200000000001
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
