Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99097
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267299999999999
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,105.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,114.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.19
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05074
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02858
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09883
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9886799999999999
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.06
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9850200000000001
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973899999999999
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,84.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23259000000000002
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15538
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15775999999999998
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9283399999999999
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526399999999999
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9948100000000001
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856600000000001
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90527
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,139.12
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,139.75
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,55.88
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.81
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.69
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.56
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15467999999999998
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0374
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02065
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9983799999999999
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965799999999999
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954200000000001
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8841200000000001
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96262
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,112.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.88
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.87
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,100.5
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06867999999999999
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19768
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07282999999999999
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
