Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939899999999999
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9910899999999999
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86474
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,142.5
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,142.75
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.62
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,90.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.69
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.94
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030660000000000003
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12886
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0562
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86984
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234600000000001
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94629
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84775
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8699899999999999
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87182
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,79.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0114
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06423
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05952999999999999
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89587
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429299999999999
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95245
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962200000000001
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606299999999999
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.69
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,140.56
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0334
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10973
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03539
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9934700000000001
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9520299999999999
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960600000000001
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84283
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
