Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,145.88
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,146.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,145.88
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.81
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.75
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.06
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12517
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07622000000000001
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14351
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95285
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7240300000000001
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,108.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.75
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.054060000000000004
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12746
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09322000000000001
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311200000000001
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9558399999999999
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93561
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9900200000000001
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,122.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,122.5
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,73.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.12
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.87
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.69
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.38
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.056229999999999995
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14995
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.056229999999999995
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75473
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978600000000001
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,116.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,116.38
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.69
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,106.44
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.19
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08132
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,2e-05
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10219
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9637399999999999
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104899999999999
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
