Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80002
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,100.75
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,147.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.44
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.19
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09596
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00081
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0952
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582799999999999
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9489700000000001
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87735
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,120.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,120.38
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.25
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.13
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.44
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10945
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15331
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00899
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9232799999999999
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89804
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83999
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.63
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.44
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,153.44
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0092
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0536
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07564
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417700000000001
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9601700000000001
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8797
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93686
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.19
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.12
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.5
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00475
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00905
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11855
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
