Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.19
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08354
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.028030000000000003
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01073
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627700000000001
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81015
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792399999999999
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79043
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78827
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87549
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.07
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,121.56
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.56
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01866
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04451
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06447
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444299999999999
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866299999999999
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627100000000001
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76355
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.75
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62136
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88431
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,90.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.94
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-117.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06969
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0049
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01469
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7249399999999999
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85052
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8306600000000001
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7238100000000001
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9320700000000001
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.06
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.44
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09169
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19664
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.006520000000000001
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587100000000001
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960899999999999
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9672799999999999
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78085
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
