Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9542200000000001
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9054200000000001
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95242
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6108
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88315
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.84
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09999
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01369
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05223
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9539799999999999
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9471700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61898
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7670600000000001
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.87
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08492000000000001
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04707
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07909
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8468600000000001
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9817799999999999
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717399999999999
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78173
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83239
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79104
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.37
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.87
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01784
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00011
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04811
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688100000000001
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75146
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092100000000001
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.19
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87051
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65542
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84564
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
