Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,96.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.87
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0569
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08266
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.028980000000000002
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77371
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8474700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.94
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749399999999999
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54891
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9862700000000001
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.63
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.38
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.81
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09908
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09514
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01091
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465600000000001
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668899999999999
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8482299999999999
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411299999999999
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59731
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775299999999999
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.44
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02376
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04527
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06062000000000001
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9576100000000001
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85995
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59063
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90796
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.94
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.69
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.38
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03993
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.035539999999999995
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02089
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96246
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831799999999999
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653299999999999
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72229
