Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.69
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08165
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03215
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01167
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7514
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90948
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.12
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.25
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76608
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848899999999999
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06992999999999999
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01366
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09598999999999999
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606899999999999
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85629
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92871
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87121
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202299999999999
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,161.87
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.13
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05637999999999999
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10469
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1212
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668899999999999
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8519
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154700000000001
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914200000000001
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.19
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.94
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.62
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07088
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04475
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05284
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151299999999999
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
