Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01152
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03951
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637399999999999
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9599
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87735
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71157
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,92.62
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
